Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.6
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.66
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,75.74
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
880814,BROXTOWE LANE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.7
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.8
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.94
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.58
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.89
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
880814,BROXTOWE LANE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.61
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.59
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
880814,BROXTOWE LANE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.96
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.25
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
880814,BROXTOWE LANE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.37
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.05
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,72.5
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
880814,BROXTOWE LANE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.19
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.18
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.22
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.64
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.29
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,77.68
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
880814,BROXTOWE LANE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.4
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.11
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
880814,BROXTOWE LANE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.23
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.55
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.43
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,84.46
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
880814,BROXTOWE LANE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.56
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.93
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
