Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.19
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.95
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.97
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,86.83
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
880814,BROXTOWE LANE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.7
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.7
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.42
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,145.2
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.26
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.55
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.05
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,83.05
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,92.14
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
880814,BROXTOWE LANE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.51
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.32
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,141.3
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.39
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.61
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.6
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
880814,BROXTOWE LANE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.86
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.9
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.37
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,93.43
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
880814,BROXTOWE LANE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.33
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.65
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.56
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.72
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,79.58
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.93
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
880814,BROXTOWE LANE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.41
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.3
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.35
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.06
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.28
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.75
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.62
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
880814,BROXTOWE LANE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.3
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.25
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.72
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.97
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.96
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.18
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
880814,BROXTOWE LANE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.81
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.2
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,102.0
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,192.7
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.3
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.32
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.4
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.28
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.78
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
880814,BROXTOWE LANE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.82
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.16
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,122.2
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.8
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,221.7
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.5
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.21
