Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.04
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,101.96
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.01
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
880814,BROXTOWE LANE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.79
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.01
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.95
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,117.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,214.9
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.92
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.04
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.2
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.29
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,109.35
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,113.24
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
880814,BROXTOWE LANE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.28
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.77
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,155.7
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,248.7
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.46
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.27
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.14
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.5
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.08
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,121.95
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,212.3
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
880814,BROXTOWE LANE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.54
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.26
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,51.99
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,114.9
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,211.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.04
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.03
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.66
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,105.3
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
880814,BROXTOWE LANE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.17
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.95
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.09
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.8
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,174.5
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.92
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.56
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.17
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,99.05
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.86
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
880814,BROXTOWE LANE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.46
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.96
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.05
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,206.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.4
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.53
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.44
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.59
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.11
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
880814,BROXTOWE LANE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.85
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.17
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,135.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.71
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.87
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.27
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,113.46
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
880814,BROXTOWE LANE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.31
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.22
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,61.03
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,138.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,246.7
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.21
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.59
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.26
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,118.63
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,202.7
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
880814,BROXTOWE LANE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.18
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.35
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.91
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,122.8
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.9
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,179.4
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.48
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.95
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.85
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.93
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.92
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.48
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
880814,BROXTOWE LANE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
