Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.2
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.63
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.13
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.6
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.0
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.83
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.6
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,110.4
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.54
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
880814,BROXTOWE LANE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.02
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,39.1
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.37
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,161.1
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,181.0
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.32
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.69
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.77
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.46
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,120.76
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.04
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
880814,BROXTOWE LANE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.69
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.48
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.84
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,136.1
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,187.7
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.92
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.01
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.75
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.45
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.92
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,120.56
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,108.79
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.2
880814,BROXTOWE LANE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.06
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.52
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.34
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,52.82
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,97.1
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,143.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,215.0
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.87
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.18
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,121.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.72
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
880814,BROXTOWE LANE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,40.82
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.85
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,120.4
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,166.6
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,222.9
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.29
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.86
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.53
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.04
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.66
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.62
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,129.55
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.69
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.2
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.2
880814,BROXTOWE LANE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.43
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.92
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.48
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,170.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,217.2
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.14
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.88
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.19
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.29
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.49
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,126.96
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,111.49
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.5
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.2
880814,BROXTOWE LANE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.06
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.9
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.8
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.03
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.5
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,157.3
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,188.6
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.43
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.91
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.96
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.78
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,118.05
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.91
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.1
880814,BROXTOWE LANE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.43
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.1
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,108.0
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,180.6
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,223.7
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.98
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.15
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.78
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.51
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,126.86
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.26
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
880814,BROXTOWE LANE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.37
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.28
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.92
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,112.3
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,159.5
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,239.1
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
