Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.59
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.71
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.35
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.86
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.26
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.61
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,125.93
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,130.84
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.0
880814,BROXTOWE LANE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.7
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.56
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,39.62
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.23
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,161.0
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,196.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.61
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.98
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.56
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.46
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.7
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.19
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.85
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.72
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,135.55
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,225.2
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.3
880814,BROXTOWE LANE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.4
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.82
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,41.35
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.42
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,168.8
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,201.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.19
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.22
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.11
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.8
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.7
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,124.85
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,119.84
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
880814,BROXTOWE LANE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.36
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.5
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.8
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.3
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,169.1
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,215.3
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.13
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.93
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.94
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.2
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.62
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.41
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.32
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
880814,BROXTOWE LANE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.16
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.6
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,156.7
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,190.3
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.67
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.41
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.26
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.56
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.74
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.69
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.7
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.99
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,130.56
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,123.24
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.4
880814,BROXTOWE LANE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,503.3
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.09
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.94
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.33
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,167.3
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.4
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.13
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,119.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,169.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.84
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.39
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.15
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.16
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,129.3
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,122.31
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.8
880814,BROXTOWE LANE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,38.36
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.15
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,157.0
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,172.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.26
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.98
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.6
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.87
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.4
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.21
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,138.36
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.05
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.0
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.0
880814,BROXTOWE LANE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.58
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.37
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,141.0
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,164.5
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.82
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.46
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.71
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.25
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.49
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,134.96
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.8
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,209.0
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,552.0
880814,BROXTOWE LANE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.66
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.49
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.72
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,144.1
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,175.0
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.63
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.99
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.73
