Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.12
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.2
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,154.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.73
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,134.34
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,112.64
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,549.0
880814,BROXTOWE LANE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.89
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.43
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,181.2
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.7
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.5
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.2
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,162.3
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.8
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,123.36
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.8
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
880814,BROXTOWE LANE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.3
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.62
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.15
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.45
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,135.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,214.0
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.89
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.4
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,38.65
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,159.6
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.13
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.97
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
880814,BROXTOWE LANE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.01
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.75
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,112.0
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.9
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,210.7
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.13
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.08
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.79
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,161.5
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.34
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,127.34
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.64
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,206.5
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.4
880814,BROXTOWE LANE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.22
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.26
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,148.3
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.08
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.93
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.57
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,151.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.55
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,130.0
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,120.69
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.1
880814,BROXTOWE LANE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.74
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.72
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.77
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,173.2
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,198.3
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.21
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.68
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.27
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.61
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.11
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.76
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,136.04
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,126.31
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
880814,BROXTOWE LANE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.37
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.39
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,172.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.03
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.45
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.25
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.29
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.89
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.15
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.6
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.78
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.49
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,107.28
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.5
880814,BROXTOWE LANE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.1
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.72
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,151.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.16
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.98
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.66
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.21
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.27
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.54
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.3
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.2
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.91
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.36
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
880814,BROXTOWE LANE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.43
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,142.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.14
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.08
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.99
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,75.1
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.7
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.28
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.77
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,103.57
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
