Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.77
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.93
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.45
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.32
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.45
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.32
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.25
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.23
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.3
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.46
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,110.22
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,89.57
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
880814,BROXTOWE LANE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.05
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.9
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.21
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.22
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.15
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.18
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.06
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,150.9
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.37
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.89
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
880814,BROXTOWE LANE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.74
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.89
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,138.4
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.19
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.04
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.06
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.55
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.9
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.29
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.2
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,199.0
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
880814,BROXTOWE LANE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.06
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.69
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.0
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.22
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.6
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.8
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.59
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.85
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
880814,BROXTOWE LANE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.81
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,180.3
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.61
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.09
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.68
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.51
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,148.0
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.79
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,100.81
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
880814,BROXTOWE LANE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.53
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.33
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.23
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.89
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.59
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.7
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.0
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.17
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.44
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
880814,BROXTOWE LANE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.01
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.4
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.64
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.09
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.86
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.7
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.55
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.88
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.82
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
880814,BROXTOWE LANE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.98
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.25
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,163.1
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.74
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.32
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.61
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.26
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.4
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.85
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.5
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.42
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
880814,BROXTOWE LANE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.46
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,111.1
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,190.6
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.53
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
