Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.45
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.66
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.98
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.58
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.9
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.61
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,104.35
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.2
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
880814,BROXTOWE LANE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.02
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.25
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,190.4
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.84
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.65
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.47
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.09
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,105.06
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
880814,BROXTOWE LANE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.27
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,175.7
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.09
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.01
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.92
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.88
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.29
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
880814,BROXTOWE LANE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.35
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.17
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,102.8
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.0
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.25
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.03
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.68
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.94
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.9
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.8
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.92
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.43
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
880814,BROXTOWE LANE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.64
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.69
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,152.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.43
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.64
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.66
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.67
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,163.2
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.33
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.24
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.07
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
880814,BROXTOWE LANE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.37
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.79
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,148.7
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.71
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.67
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.56
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.73
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.8
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,148.6
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.85
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.55
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
880814,BROXTOWE LANE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.56
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.89
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.6
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,146.0
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.86
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.53
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.99
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.9
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.94
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,112.18
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.65
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
880814,BROXTOWE LANE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.88
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.54
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,136.3
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.4
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.08
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.48
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.06
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.02
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.1
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.19
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,110.8
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.52
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
880814,BROXTOWE LANE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.25
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.51
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
