Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.9
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.63
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.38
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.07
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
880814,BROXTOWE LANE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.75
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.4
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.4
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.06
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.36
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.8
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.58
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.84
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
880814,BROXTOWE LANE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.45
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.19
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.27
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.19
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.31
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.68
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.8
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,92.37
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.96
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
880814,BROXTOWE LANE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.72
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.29
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.53
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.85
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.29
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.61
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.3
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.95
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,91.31
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
880814,BROXTOWE LANE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.71
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.83
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.52
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.15
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.52
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.32
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.9
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.64
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,98.14
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.7
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
880814,BROXTOWE LANE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.05
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.23
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.65
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.34
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.55
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.42
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.51
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,97.59
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.81
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
880814,BROXTOWE LANE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.5
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.49
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.75
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.63
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.9
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.7
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.66
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.71
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
880814,BROXTOWE LANE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.05
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.71
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.52
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.11
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.8
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,102.38
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
880814,BROXTOWE LANE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.24
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.48
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.22
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.04
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.59
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.58
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.18
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.56
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.08
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.19
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.01
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
