Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.99
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.33
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.2
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.92
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.35
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.71
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.8
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.11
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,95.5
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
880814,BROXTOWE LANE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.75
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.59
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.38
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.29
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.65
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.63
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.41
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,178.9
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.25
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.05
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
880814,BROXTOWE LANE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.85
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.01
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.69
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.43
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,44.11
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,91.9
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,181.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.48
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,94.41
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
880814,BROXTOWE LANE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.94
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.4
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.68
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.39
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.34
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,150.4
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.66
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.83
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.49
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
880814,BROXTOWE LANE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.57
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.24
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.13
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,139.4
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.63
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.0
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.43
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.71
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.8
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.36
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
880814,BROXTOWE LANE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.81
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.14
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.48
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.2
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.14
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.33
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.73
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.19
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
880814,BROXTOWE LANE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.16
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.49
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.89
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.54
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.76
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.09
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.7
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.08
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.86
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.1
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
880814,BROXTOWE LANE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.38
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.1
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.8
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.09
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.34
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.3
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.42
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.23
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.88
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.05
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
880814,BROXTOWE LANE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.28
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
