Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.14
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.74
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.29
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.43
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.4
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.54
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
880814,BROXTOWE LANE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.9
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.02
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.64
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.85
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.99
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.69
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.73
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.61
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
880814,BROXTOWE LANE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.09
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.51
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.26
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.7
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.71
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.3
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.35
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.29
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.71
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
880814,BROXTOWE LANE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.01
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.96
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.98
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.74
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.89
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.89
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.7
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.47
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
880814,BROXTOWE LANE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.22
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.11
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.3
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.7
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.8
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.53
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.02
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.7
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.65
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.51
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
880814,BROXTOWE LANE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.46
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.33
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.43
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.54
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.6
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.02
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.28
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
880814,BROXTOWE LANE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.25
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.83
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.48
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,31.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.84
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.66
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
880814,BROXTOWE LANE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.92
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.03
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,31.4
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,90.3
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.08
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
880814,BROXTOWE LANE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.82
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.29
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.16
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
