Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,31.4
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.26
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.87
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.79
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
880814,BROXTOWE LANE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.5
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,31.3
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.96
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.89
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.1
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
880814,BROXTOWE LANE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.87
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.67
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.77
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,31.3
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.62
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.46
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.56
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
880814,BROXTOWE LANE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.41
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.18
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.61
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.92
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.9
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.42
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,31.2
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.12
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,100.21
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.86
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
880814,BROXTOWE LANE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.99
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.06
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.58
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.92
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.31
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.58
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.83
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.5
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,31.1
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.48
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,99.24
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.98
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
880814,BROXTOWE LANE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.07
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.57
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.33
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.42
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.48
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.18
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,31.1
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,99.22
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
880814,BROXTOWE LANE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.36
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.66
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.19
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.63
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,31.1
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.96
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,88.42
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,87.72
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
880814,BROXTOWE LANE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.54
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.67
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.58
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.5
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.68
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.92
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.34
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.07
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,84.58
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.97
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
880814,BROXTOWE LANE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.91
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.57
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.03
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.08
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,94.54
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.44
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
880814,BROXTOWE LANE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
