Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.33
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.3
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.98
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.13
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.19
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.07
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.65
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.33
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
880814,BROXTOWE LANE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.04
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.98
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.19
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.19
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.62
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,78.09
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.72
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
880814,BROXTOWE LANE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.63
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.5
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.4
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.09
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
880814,BROXTOWE LANE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.69
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.21
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.13
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.68
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,80.59
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.82
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
880814,BROXTOWE LANE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.04
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,31.0
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.31
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
880814,BROXTOWE LANE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.68
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.87
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.59
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,31.1
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,73.1
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.73
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
880814,BROXTOWE LANE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.2
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.99
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.48
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,31.1
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.45
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,79.12
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
880814,BROXTOWE LANE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.57
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.18
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.31
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.1
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,31.2
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.1
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.86
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
880814,BROXTOWE LANE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
