Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.88
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.23
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,31.3
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
880814,BROXTOWE LANE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,31.4
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
880814,BROXTOWE LANE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.32
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,31.4
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
880814,BROXTOWE LANE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,31.5
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
880814,BROXTOWE LANE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.91
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
880814,BROXTOWE LANE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.91
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
880814,BROXTOWE LANE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.23
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
880814,BROXTOWE LANE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.53
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
880814,BROXTOWE LANE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.86
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
