Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.69
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
880814,BROXTOWE LANE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.21
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.83
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
880814,BROXTOWE LANE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
880814,BROXTOWE LANE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
880814,BROXTOWE LANE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.82
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
880814,BROXTOWE LANE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.31
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.55
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
880814,BROXTOWE LANE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
880814,BROXTOWE LANE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.81
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
880814,BROXTOWE LANE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.11
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
880814,BROXTOWE LANE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
