Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.83
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
880814,BROXTOWE LANE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.71
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
880814,BROXTOWE LANE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.45
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.68
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
880814,BROXTOWE LANE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
880814,BROXTOWE LANE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.36
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
880814,BROXTOWE LANE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
880814,BROXTOWE LANE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.89
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
880814,BROXTOWE LANE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.99
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.32
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
880814,BROXTOWE LANE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
