Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.17
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,64.17
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
880814,BROXTOWE LANE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.49
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.05
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
880814,BROXTOWE LANE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.79
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
880814,BROXTOWE LANE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.51
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.71
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.95
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
880814,BROXTOWE LANE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.26
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.19
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
880814,BROXTOWE LANE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.15
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,65.41
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
880814,BROXTOWE LANE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.46
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
880814,BROXTOWE LANE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.82
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
880814,BROXTOWE LANE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.63
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
