Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,63.72
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
880814,BROXTOWE LANE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.76
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
880814,BROXTOWE LANE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.89
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.81
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
880814,BROXTOWE LANE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.07
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.84
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
880814,BROXTOWE LANE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.15
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.22
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.88
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
880814,BROXTOWE LANE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.12
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
880814,BROXTOWE LANE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.25
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.39
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
880814,BROXTOWE LANE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.56
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.95
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,36.6
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.37
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
880814,BROXTOWE LANE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.26
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.87
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.45
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,36.7
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
880814,BROXTOWE LANE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
