Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.93
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.58
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
880814,BROXTOWE LANE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.62
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.83
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
880814,BROXTOWE LANE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.95
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
880814,BROXTOWE LANE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.4
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.1
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.9
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.89
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.49
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,37.0
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.55
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.01
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.19
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
880814,BROXTOWE LANE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.27
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.19
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.68
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
880814,BROXTOWE LANE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.28
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.35
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.71
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.35
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,83.65
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
880814,BROXTOWE LANE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.74
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.19
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.48
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.44
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.43
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
880814,BROXTOWE LANE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.76
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.03
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.02
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.77
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,37.2
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.53
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.52
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
880814,BROXTOWE LANE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.46
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,86.9
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,159.6
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.11
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
