Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.38
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.0
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,37.2
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,99.98
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
880814,BROXTOWE LANE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,170.4
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.04
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,37.2
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.35
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.41
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,98.89
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
880814,BROXTOWE LANE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.29
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.75
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.77
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.2
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.46
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.16
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.27
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,37.2
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.82
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.9
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
880814,BROXTOWE LANE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,37.21
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.39
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,151.0
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.33
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.01
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,37.2
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,104.62
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.26
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
880814,BROXTOWE LANE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.17
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.9
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.37
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.99
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.46
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.78
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.45
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.66
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.3
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
880814,BROXTOWE LANE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.35
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.49
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,65.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.8
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.75
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.7
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.3
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.44
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.12
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.33
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
880814,BROXTOWE LANE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.23
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.37
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,138.7
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.3
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.45
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.04
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.83
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.18
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.09
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,114.25
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.19
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.0
880814,BROXTOWE LANE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.74
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.63
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,153.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.08
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.51
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.89
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.37
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,105.58
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
880814,BROXTOWE LANE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.6
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.65
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,154.3
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.74
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.27
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
