Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.68
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.84
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,97.01
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
880814,BROXTOWE LANE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.69
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.21
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,120.0
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.41
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.66
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,37.0
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.28
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.28
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.32
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
880814,BROXTOWE LANE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.08
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.65
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.76
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,137.0
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,158.6
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.45
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.96
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,37.0
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.43
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.92
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,108.56
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
880814,BROXTOWE LANE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.82
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,44.53
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.31
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,181.8
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.25
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.58
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.3
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.78
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.01
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.14
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.5
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
880814,BROXTOWE LANE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.41
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.62
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.2
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.8
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.07
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.32
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.58
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.71
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.37
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,109.06
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.87
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
880814,BROXTOWE LANE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.97
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.47
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.03
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.9
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.93
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.46
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.02
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.95
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,118.19
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.73
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.6
880814,BROXTOWE LANE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.22
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.24
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,140.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.23
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.8
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.01
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.4
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,123.48
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.34
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
880814,BROXTOWE LANE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.59
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.61
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.25
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.1
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.23
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.31
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.36
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.57
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,36.7
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.25
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.61
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.38
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
880814,BROXTOWE LANE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.83
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.9
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,133.9
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.61
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.28
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.37
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.02
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,36.6
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.52
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,124.63
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.93
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.0
880814,BROXTOWE LANE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
