Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.16
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.74
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.64
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.9
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.53
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.79
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.99
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.47
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.39
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,128.79
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.76
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
880814,BROXTOWE LANE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.62
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.95
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.32
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.2
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,141.5
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.78
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.9
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.87
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.57
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.82
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.42
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.1
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
880814,BROXTOWE LANE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.11
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.38
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.9
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,166.2
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.91
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.07
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.37
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.39
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.98
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.16
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
880814,BROXTOWE LANE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.35
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.81
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.59
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,175.5
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.75
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.62
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.05
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.65
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.1
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.65
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.03
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
880814,BROXTOWE LANE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.99
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.8
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,124.3
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,167.9
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.36
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.78
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.91
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.87
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.39
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.53
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,118.04
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.72
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
880814,BROXTOWE LANE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.07
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,149.3
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.6
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.21
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.21
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.36
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.3
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.9
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.94
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.47
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.1
880814,BROXTOWE LANE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.11
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.38
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,45.05
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,75.1
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,137.5
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,185.2
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.03
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.98
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.51
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.56
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.71
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.59
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.6
880814,BROXTOWE LANE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.26
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.83
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.81
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.0
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,173.5
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.39
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.12
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.78
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.58
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.8
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.3
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.65
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.6
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.8
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.63
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.04
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.69
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
880814,BROXTOWE LANE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.02
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.94
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.17
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.1
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,167.3
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.09
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.05
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
