Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.95
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.2
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.52
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.47
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.32
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.1
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,138.3
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,157.6
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.92
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.1
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,130.77
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
880814,BROXTOWE LANE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.2
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.9
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.52
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.63
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.3
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.13
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.3
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.38
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.32
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.79
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.42
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.39
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.47
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
880814,BROXTOWE LANE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.61
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.38
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,133.2
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.61
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.7
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.04
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.57
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.76
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.6
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.38
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.11
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.6
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,118.22
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.83
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
880814,BROXTOWE LANE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.93
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.4
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.13
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,123.9
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.22
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.96
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.56
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.16
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.53
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.24
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.02
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.99
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,116.08
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,109.06
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.8
880814,BROXTOWE LANE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.85
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.27
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.8
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,147.6
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.42
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.43
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.15
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.32
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.74
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.3
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.01
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,115.39
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,112.24
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
880814,BROXTOWE LANE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.75
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.86
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.66
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.2
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.18
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.55
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.81
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.29
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.14
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.34
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.19
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.7
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.5
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,112.95
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.97
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
880814,BROXTOWE LANE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.35
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.53
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,76.4
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.9
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.64
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.1
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.25
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.19
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.56
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.6
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.82
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.14
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,115.95
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
880814,BROXTOWE LANE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.49
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.74
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.72
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.2
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.81
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.69
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.6
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.37
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.12
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.0
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.14
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.42
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.48
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
880814,BROXTOWE LANE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.65
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.6
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,170.0
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.73
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.68
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.7
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.4
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
