Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.59
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.17
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,109.12
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
880814,BROXTOWE LANE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.19
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.6
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.82
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.63
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.88
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.3
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.64
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.41
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
880814,BROXTOWE LANE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.8
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.15
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,132.4
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.94
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.81
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.32
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.51
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.18
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,135.5
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.45
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.35
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.24
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
880814,BROXTOWE LANE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.72
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.9
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.37
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.01
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.57
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.36
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.55
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.47
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
880814,BROXTOWE LANE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.94
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.64
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.77
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.15
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.61
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.5
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,99.28
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.93
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
880814,BROXTOWE LANE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.21
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.7
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.02
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.07
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.27
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.18
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.43
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.86
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
880814,BROXTOWE LANE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.27
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.7
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.99
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.57
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.71
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.6
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.64
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.24
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.77
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
880814,BROXTOWE LANE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.28
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.84
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.41
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.54
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.65
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.23
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.36
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,135.7
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.68
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.86
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.22
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
880814,BROXTOWE LANE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.03
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.7
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.47
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.71
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.81
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.2
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.36
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.67
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.29
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
880814,BROXTOWE LANE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
