Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.8
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.28
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.6
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.7
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.41
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.89
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.2
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.32
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
880814,BROXTOWE LANE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.34
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.96
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.22
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.59
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.25
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.7
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.7
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.98
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.27
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
880814,BROXTOWE LANE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.81
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.19
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.48
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.29
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.23
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.02
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.57
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.7
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
880814,BROXTOWE LANE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.11
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.46
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.07
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.21
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.78
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.5
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.72
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.26
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.34
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
880814,BROXTOWE LANE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.57
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,144.9
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.11
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.44
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.34
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.94
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.94
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.61
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.21
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.15
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
880814,BROXTOWE LANE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.03
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.17
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.67
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.01
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.3
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.07
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.59
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.16
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
880814,BROXTOWE LANE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.49
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.71
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.52
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.36
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.1
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.46
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.47
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
880814,BROXTOWE LANE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.76
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.67
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.02
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.92
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.09
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.25
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.58
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,142.6
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.36
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.82
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
880814,BROXTOWE LANE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.98
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
