Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.96
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.57
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.01
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.07
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,144.1
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.69
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.78
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.22
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
880814,BROXTOWE LANE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.2
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.42
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.31
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.31
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.05
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.43
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.47
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,144.3
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.48
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.61
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.75
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
880814,BROXTOWE LANE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.81
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.2
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.48
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.84
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.94
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.41
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.4
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.78
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
880814,BROXTOWE LANE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.54
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.11
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.72
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.03
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.61
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.31
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.26
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
880814,BROXTOWE LANE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.28
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.22
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.8
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.58
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.75
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.15
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
880814,BROXTOWE LANE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.6
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.61
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.08
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.16
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.41
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.33
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,161.0
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.28
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.3
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.18
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
880814,BROXTOWE LANE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.06
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.68
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.59
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.5
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.55
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.6
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,155.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.73
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.25
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.84
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
880814,BROXTOWE LANE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.87
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.66
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.83
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.35
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.8
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,148.0
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.4
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.41
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.79
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
880814,BROXTOWE LANE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.22
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.84
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.73
