Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.2
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.89
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.49
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.65
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
880814,BROXTOWE LANE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.81
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.3
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.89
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.25
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,140.0
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.32
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.55
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.05
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
880814,BROXTOWE LANE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.71
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.8
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.48
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.07
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.58
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.41
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.61
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.71
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.57
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
880814,BROXTOWE LANE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.56
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,75.1
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.2
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.8
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.01
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.93
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.57
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.2
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.35
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.21
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.78
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
880814,BROXTOWE LANE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.19
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.06
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.08
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.78
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.53
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,164.2
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.38
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.97
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.52
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
880814,BROXTOWE LANE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.48
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.1
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.99
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.34
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.54
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,45.12
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,86.8
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,185.6
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.94
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.62
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.65
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
880814,BROXTOWE LANE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.67
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,138.6
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.97
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.71
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.7
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.14
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.24
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
880814,BROXTOWE LANE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.35
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.68
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.24
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.14
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.78
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.03
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.28
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.9
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.2
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.08
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.85
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.05
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
880814,BROXTOWE LANE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.42
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.44
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.96
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.2
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.92
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
880814,BROXTOWE LANE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
