Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.03
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.92
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.72
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.24
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.83
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.99
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
880814,BROXTOWE LANE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.54
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.28
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.62
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.73
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.08
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.69
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.24
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.63
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.65
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
880814,BROXTOWE LANE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.77
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.97
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.3
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.55
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.46
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.04
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.05
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.98
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
880814,BROXTOWE LANE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.8
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.76
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.66
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.33
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.34
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.65
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
880814,BROXTOWE LANE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.92
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.9
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.74
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.02
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.41
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.67
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.93
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.87
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.56
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
880814,BROXTOWE LANE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.57
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.18
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.71
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.83
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.77
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.53
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
880814,BROXTOWE LANE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.78
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.57
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.24
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.77
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.58
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.01
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.29
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
880814,BROXTOWE LANE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.62
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.55
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.81
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.09
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.54
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.57
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
880814,BROXTOWE LANE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.62
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
