Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.02
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.05
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
880814,BROXTOWE LANE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.78
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.53
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.31
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.83
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.04
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
880814,BROXTOWE LANE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.69
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.64
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.21
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.21
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.21
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.86
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.25
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
880814,BROXTOWE LANE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.56
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.07
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.95
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.12
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.24
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.59
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.4
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.13
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,103.7
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
880814,BROXTOWE LANE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.46
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
880814,BROXTOWE LANE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.47
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.11
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.65
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.05
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.22
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.58
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
880814,BROXTOWE LANE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.11
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.4
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.92
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.98
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
880814,BROXTOWE LANE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.8
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,79.77
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
880814,BROXTOWE LANE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.95
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.99
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.39
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.34
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.03
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.55
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.9
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.08
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,78.43
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
880814,BROXTOWE LANE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
