Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.99
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.85
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.13
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.49
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
880814,BROXTOWE LANE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.64
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
880814,BROXTOWE LANE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.45
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.63
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.32
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
880814,BROXTOWE LANE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
880814,BROXTOWE LANE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.11
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
880814,BROXTOWE LANE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.06
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.03
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
880814,BROXTOWE LANE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.17
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.94
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
880814,BROXTOWE LANE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.34
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
880814,BROXTOWE LANE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
