Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.88
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
880814,BROXTOWE LANE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.66
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
880814,BROXTOWE LANE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.41
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
880814,BROXTOWE LANE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
880814,BROXTOWE LANE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
880814,BROXTOWE LANE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.8
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
880814,BROXTOWE LANE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
880814,BROXTOWE LANE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
880814,BROXTOWE LANE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
