Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
880814,BROXTOWE LANE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.11
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
880814,BROXTOWE LANE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.96
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
880814,BROXTOWE LANE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.43
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
880814,BROXTOWE LANE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.97
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880814,BROXTOWE LANE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.57
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.33
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
880814,BROXTOWE LANE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
880814,BROXTOWE LANE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.83
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
880814,BROXTOWE LANE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
880814,BROXTOWE LANE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
