Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
880814,BROXTOWE LANE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.03
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
880814,BROXTOWE LANE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.02
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
880814,BROXTOWE LANE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.04
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
880814,BROXTOWE LANE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880814,BROXTOWE LANE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.94
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
880814,BROXTOWE LANE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.96
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
880814,BROXTOWE LANE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
880814,BROXTOWE LANE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
