Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
880814,BROXTOWE LANE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.77
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
880814,BROXTOWE LANE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.98
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
880814,BROXTOWE LANE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.33
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
880814,BROXTOWE LANE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
880814,BROXTOWE LANE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.13
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
880814,BROXTOWE LANE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.36
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.99
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
880814,BROXTOWE LANE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
880814,BROXTOWE LANE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
