Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
880814,BROXTOWE LANE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.28
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,35.9
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
880814,BROXTOWE LANE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.68
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.79
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
880814,BROXTOWE LANE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.72
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.91
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
880814,BROXTOWE LANE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.56
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.82
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.28
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.9
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
880814,BROXTOWE LANE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.86
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.39
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.97
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.15
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.73
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.64
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
880814,BROXTOWE LANE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.12
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.94
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.63
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
880814,BROXTOWE LANE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.38
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.44
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.65
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.83
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.06
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.54
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.54
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
880814,BROXTOWE LANE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.98
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.95
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.24
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.53
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.45
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
880814,BROXTOWE LANE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.19
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
