Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.21
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.08
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.7
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.44
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.9
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.54
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
880814,BROXTOWE LANE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.04
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.81
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.7
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.86
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.33
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.19
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,86.52
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.82
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
880814,BROXTOWE LANE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.01
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.21
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.13
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.02
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.16
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.15
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.98
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.52
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
880814,BROXTOWE LANE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.91
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.26
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,68.5
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.79
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.86
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,96.56
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
880814,BROXTOWE LANE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.31
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.91
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.3
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.51
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.37
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.16
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.58
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
880814,BROXTOWE LANE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.99
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.25
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.27
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.67
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.09
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.27
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.25
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.51
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
880814,BROXTOWE LANE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.72
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.57
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,154.5
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.63
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.53
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.49
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.63
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.6
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,101.78
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
880814,BROXTOWE LANE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.47
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.76
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.0
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.37
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.42
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.63
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.74
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
880814,BROXTOWE LANE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.17
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.73
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.05
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,145.2
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
