Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.18
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.36
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.12
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
880814,BROXTOWE LANE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.28
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.6
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.17
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.17
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.85
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
880814,BROXTOWE LANE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.92
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.83
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.79
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.71
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.5
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.88
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.32
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.88
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.91
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.16
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
880814,BROXTOWE LANE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.71
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.93
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.51
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,152.0
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.05
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.2
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.54
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.96
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.97
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
880814,BROXTOWE LANE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.76
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.24
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.82
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.45
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.45
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.68
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.83
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.89
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
880814,BROXTOWE LANE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.46
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.86
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.35
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.2
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.34
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.6
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.66
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
880814,BROXTOWE LANE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.3
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.71
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.93
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.8
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,151.5
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.93
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.77
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.38
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.77
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.49
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,106.76
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
880814,BROXTOWE LANE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.24
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.65
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.14
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.82
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.42
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.51
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.47
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.01
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
880814,BROXTOWE LANE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.83
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.45
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.95
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,154.7
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.65
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.62
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.37
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
