Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.64
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.72
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.68
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
880814,BROXTOWE LANE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.51
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.41
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.55
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,173.1
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.09
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.7
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.47
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.91
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.52
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.68
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.49
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.61
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
880814,BROXTOWE LANE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.49
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.25
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.98
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.9
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.76
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.34
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.3
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.75
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.93
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.35
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
880814,BROXTOWE LANE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.76
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.18
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.13
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.47
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.81
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.49
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.91
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
880814,BROXTOWE LANE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.76
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.6
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,209.2
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.92
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.66
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.38
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.31
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.14
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.54
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,120.57
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
880814,BROXTOWE LANE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.41
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.51
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.8
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.64
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.96
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.22
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.43
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.14
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.61
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,115.96
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
880814,BROXTOWE LANE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.58
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.47
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.29
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.2
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.82
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.04
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.85
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.43
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.49
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.89
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.54
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.44
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.32
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.06
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
880814,BROXTOWE LANE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.89
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.48
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,152.3
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.13
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.04
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.14
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.76
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.37
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,125.12
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.76
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,505.4
880814,BROXTOWE LANE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.75
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.55
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.67
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.2
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.56
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.03
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.23
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.03
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.25
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.18
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.61
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.54
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.9
880814,BROXTOWE LANE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
