Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.15
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.73
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.1
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.51
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.55
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.7
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.28
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.37
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.03
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
880814,BROXTOWE LANE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.2
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.5
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,160.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.61
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,139.7
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.04
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.01
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.31
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.22
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.99
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,154.1
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.23
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.02
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,134.62
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
880814,BROXTOWE LANE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.8
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.4
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.7
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.32
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.79
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.31
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.46
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.48
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.1
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.08
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.16
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.7
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
880814,BROXTOWE LANE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.59
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.02
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.79
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,125.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.22
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.8
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.75
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.59
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.62
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.6
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.73
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.4
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.83
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
880814,BROXTOWE LANE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.41
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.13
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.84
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.19
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.17
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.9
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.56
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.53
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.55
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
880814,BROXTOWE LANE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.08
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.48
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.52
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.27
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.9
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.94
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.91
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.65
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
880814,BROXTOWE LANE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.33
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.32
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.67
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.07
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.73
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.8
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.04
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.94
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.4
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
880814,BROXTOWE LANE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.34
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.14
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.7
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.65
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.21
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.21
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.31
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.18
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.03
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.55
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
880814,BROXTOWE LANE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.76
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.29
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.5
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,168.7
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
