Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.24
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.74
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.56
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.23
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.8
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.09
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
880814,BROXTOWE LANE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.06
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.95
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.35
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,140.8
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.4
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.56
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.6
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.36
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.1
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.83
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.5
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.18
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
880814,BROXTOWE LANE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.46
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.02
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.92
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,147.7
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.75
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.97
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.6
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.1
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.19
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.16
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.85
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
880814,BROXTOWE LANE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.47
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.69
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.52
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.19
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.53
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.84
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.7
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.37
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.33
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
880814,BROXTOWE LANE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.07
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.58
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.71
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.49
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.43
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
880814,BROXTOWE LANE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.33
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.69
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.14
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.62
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.15
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.31
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
880814,BROXTOWE LANE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.97
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.16
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.78
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.21
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
880814,BROXTOWE LANE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.69
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.78
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.21
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.2
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.12
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
880814,BROXTOWE LANE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.96
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.38
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.12
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.51
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
