Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.05
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
880814,BROXTOWE LANE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.76
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.81
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.2
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.38
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,146.6
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.99
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
880814,BROXTOWE LANE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.24
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.18
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.13
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.99
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,138.5
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.45
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.51
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
880814,BROXTOWE LANE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.79
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.81
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.92
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.38
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,146.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.44
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
880814,BROXTOWE LANE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.96
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.18
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.34
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.96
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.07
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.68
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.67
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.8
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.04
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
880814,BROXTOWE LANE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.95
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.12
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.76
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.56
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.39
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.83
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.03
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.96
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.04
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
880814,BROXTOWE LANE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.56
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.66
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.86
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.2
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.7
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
880814,BROXTOWE LANE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.01
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.47
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.68
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.53
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.99
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.61
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.54
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
880814,BROXTOWE LANE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.87
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.31
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.92
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.67
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
880814,BROXTOWE LANE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
880814,BROXTOWE LANE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.77
