Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.62
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.67
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.94
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.82
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,159.8
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.64
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.98
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
880814,BROXTOWE LANE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.71
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.91
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.96
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.69
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,158.0
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.01
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.13
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
880814,BROXTOWE LANE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.26
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.21
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.82
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.87
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.63
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.4
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.71
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.84
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
880814,BROXTOWE LANE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.02
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.57
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.93
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.79
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.27
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.95
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.65
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
880814,BROXTOWE LANE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.32
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.23
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.35
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.47
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.76
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.8
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.39
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.32
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.1
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.9
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.06
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.75
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
880814,BROXTOWE LANE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.43
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.16
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.22
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.78
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.58
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.88
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,164.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.47
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
880814,BROXTOWE LANE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.41
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.59
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.74
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.53
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,183.5
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.65
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
880814,BROXTOWE LANE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.37
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.59
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.66
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.85
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,165.5
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.49
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
880814,BROXTOWE LANE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.13
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.7
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.72
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.93
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
