Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.95
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.24
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
880814,BROXTOWE LANE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.12
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.63
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.71
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.62
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.79
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
880814,BROXTOWE LANE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.91
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.02
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.14
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.23
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.53
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.18
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
880814,BROXTOWE LANE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.06
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.23
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.14
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.72
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.39
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
880814,BROXTOWE LANE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.92
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.71
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.25
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.75
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.75
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,145.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.33
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.32
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
880814,BROXTOWE LANE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.82
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.52
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.24
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.43
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,89.66
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
880814,BROXTOWE LANE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.42
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.52
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.17
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
880814,BROXTOWE LANE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.04
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.8
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.68
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.9
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.88
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
880814,BROXTOWE LANE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.33
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.49
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.73
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.01
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.41
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
880814,BROXTOWE LANE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.23
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
