Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.91
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.64
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.1
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.65
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.19
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.96
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
880814,BROXTOWE LANE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.3
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.11
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.2
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.97
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.65
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.53
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
880814,BROXTOWE LANE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.54
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.64
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.28
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.68
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.11
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.73
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
880814,BROXTOWE LANE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.13
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.16
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.65
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.39
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.55
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.08
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.92
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
880814,BROXTOWE LANE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.67
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.24
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.63
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.38
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.94
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.69
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
880814,BROXTOWE LANE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.86
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.03
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.09
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
880814,BROXTOWE LANE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.74
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.21
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.66
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.74
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.98
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
880814,BROXTOWE LANE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.09
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.87
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.61
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.79
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.53
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.8
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.16
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.35
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.98
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
880814,BROXTOWE LANE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.32
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.49
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
