Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.93
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.2
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.17
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.63
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.0
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.19
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
880814,BROXTOWE LANE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.41
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.95
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.88
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.9
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.29
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,147.6
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.41
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.45
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
880814,BROXTOWE LANE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.31
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.68
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.24
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.31
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.42
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,112.5
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,177.3
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.33
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,108.9
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
880814,BROXTOWE LANE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.5
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.92
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.28
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.12
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.86
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
880814,BROXTOWE LANE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.79
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.41
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.18
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.31
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.71
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,94.28
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
880814,BROXTOWE LANE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.72
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.83
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.58
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.27
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.04
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,148.0
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.34
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.66
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,216.5
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
880814,BROXTOWE LANE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.73
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.81
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.02
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
880814,BROXTOWE LANE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.06
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.27
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.91
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.04
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.17
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
880814,BROXTOWE LANE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.5
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.2
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.89
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,32.9
