Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.96
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
880814,BROXTOWE LANE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.84
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.65
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.18
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
880814,BROXTOWE LANE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.34
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.3
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.6
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
880814,BROXTOWE LANE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.38
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.49
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.02
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.85
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
880814,BROXTOWE LANE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.31
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.22
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
880814,BROXTOWE LANE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.4
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.8
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
880814,BROXTOWE LANE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.58
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
880814,BROXTOWE LANE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.25
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
880814,BROXTOWE LANE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
880814,BROXTOWE LANE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
