Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.84
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.07
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.16
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
880814,BROXTOWE LANE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.35
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.97
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880814,BROXTOWE LANE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.67
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
880814,BROXTOWE LANE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
880814,BROXTOWE LANE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.44
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
880814,BROXTOWE LANE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.94
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
880814,BROXTOWE LANE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.1
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.54
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
880814,BROXTOWE LANE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.62
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
880814,BROXTOWE LANE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
