Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
880814,BROXTOWE LANE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.34
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
880814,BROXTOWE LANE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.76
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.21
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
880814,BROXTOWE LANE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.57
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.52
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
880814,BROXTOWE LANE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
880814,BROXTOWE LANE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
880814,BROXTOWE LANE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.54
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
880814,BROXTOWE LANE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.27
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.59
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
880814,BROXTOWE LANE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.48
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
