Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
880814,BROXTOWE LANE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.32
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
880814,BROXTOWE LANE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.03
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
880814,BROXTOWE LANE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.23
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
880814,BROXTOWE LANE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.03
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.59
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
880814,BROXTOWE LANE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.61
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.13
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
880814,BROXTOWE LANE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.42
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
880814,BROXTOWE LANE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
880814,BROXTOWE LANE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.43
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
880814,BROXTOWE LANE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
