Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
880814,BROXTOWE LANE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.37
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
880814,BROXTOWE LANE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.87
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.94
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
880814,BROXTOWE LANE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.76
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
880814,BROXTOWE LANE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.41
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.79
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
880814,BROXTOWE LANE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,35.9
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
880814,BROXTOWE LANE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.76
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
880814,BROXTOWE LANE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.07
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
880814,BROXTOWE LANE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
