Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.06
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
880814,BROXTOWE LANE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.27
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.18
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,35.9
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
880814,BROXTOWE LANE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.14
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.95
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
880814,BROXTOWE LANE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.37
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.25
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.15
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.81
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.34
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
880814,BROXTOWE LANE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.94
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.06
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.75
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
880814,BROXTOWE LANE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.34
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.66
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.44
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
880814,BROXTOWE LANE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.3
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.38
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,85.53
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
880814,BROXTOWE LANE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.71
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.52
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.72
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.57
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.5
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,90.41
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
880814,BROXTOWE LANE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.39
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.31
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.46
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
