Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.88
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.01
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
880814,BROXTOWE LANE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.9
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.19
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.69
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
880814,BROXTOWE LANE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.49
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.37
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.3
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.34
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,36.6
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.91
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.61
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
880814,BROXTOWE LANE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.24
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.74
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.7
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.74
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,36.6
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.31
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,95.85
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
880814,BROXTOWE LANE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.51
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.6
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.3
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.08
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,36.7
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,85.85
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.91
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
880814,BROXTOWE LANE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.64
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.14
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.8
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,145.1
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.18
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.29
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,94.02
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.87
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
880814,BROXTOWE LANE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.55
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.58
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.46
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.69
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.33
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,89.75
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.15
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
880814,BROXTOWE LANE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.13
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.98
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.65
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.61
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.49
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.3
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,92.65
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.17
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
880814,BROXTOWE LANE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.44
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.06
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.2
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.5
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.51
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.8
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.02
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.85
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.94
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
880814,BROXTOWE LANE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.73
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.16
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
