Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.78
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.57
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.66
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.72
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.84
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.83
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.03
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
880814,BROXTOWE LANE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.53
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.56
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,123.8
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,145.7
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.35
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.61
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,96.69
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.05
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
880814,BROXTOWE LANE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.28
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.95
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,127.3
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,138.4
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.05
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.34
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.97
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.28
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.57
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
880814,BROXTOWE LANE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.55
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.34
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.39
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,131.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.22
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.28
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.45
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.26
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
880814,BROXTOWE LANE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.05
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.73
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.35
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.9
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,161.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.15
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.67
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.64
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.79
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
880814,BROXTOWE LANE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.61
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.9
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.91
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.3
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.04
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.11
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.69
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.14
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.26
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.09
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.37
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
880814,BROXTOWE LANE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.24
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.92
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.5
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.78
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.29
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.34
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.48
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.1
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.61
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.13
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.92
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
880814,BROXTOWE LANE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.63
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.34
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,178.9
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.36
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.42
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.02
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.98
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.58
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.45
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.23
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
880814,BROXTOWE LANE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.62
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.68
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.75
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,76.9
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,180.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
