Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.31
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.66
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.42
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.16
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.95
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
880814,BROXTOWE LANE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.26
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.67
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,188.0
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.51
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.01
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.78
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.91
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.53
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,36.7
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.65
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.9
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.95
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
880814,BROXTOWE LANE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.24
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,39.4
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.43
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,92.5
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,159.1
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.3
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.18
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.63
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.52
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,36.6
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.53
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,120.06
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.27
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.2
880814,BROXTOWE LANE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.48
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,39.84
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.95
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,161.0
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,186.3
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.8
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.5
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.21
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.67
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.19
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.61
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.64
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
880814,BROXTOWE LANE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.06
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.12
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,171.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.55
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,69.7
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.25
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.43
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.74
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.04
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,121.81
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.94
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
880814,BROXTOWE LANE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.11
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.37
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.02
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,140.1
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.5
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.41
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.96
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.86
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.53
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.46
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.67
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
880814,BROXTOWE LANE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.55
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.53
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.26
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.9
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.57
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.34
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,113.32
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.87
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.4
880814,BROXTOWE LANE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.21
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.77
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.7
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.78
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.15
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.07
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.11
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.8
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,36.3
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.94
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.16
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.3
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.0
880814,BROXTOWE LANE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.86
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.93
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.74
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.1
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,147.5
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,195.4
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.84
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.53
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.3
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.82
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.47
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
