Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.43
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.33
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,117.16
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
880814,BROXTOWE LANE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.53
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,37.26
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.69
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,159.0
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,192.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.25
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.85
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.88
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.44
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.11
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.7
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.94
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.96
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
880814,BROXTOWE LANE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.95
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.56
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.48
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,154.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.3
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.51
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.79
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.84
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.62
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,108.96
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.07
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.4
880814,BROXTOWE LANE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.71
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.06
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.4
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,147.6
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.3
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.53
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.68
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.6
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.66
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.91
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.07
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.29
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.82
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,127.68
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.81
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
880814,BROXTOWE LANE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.92
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.67
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,65.5
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.5
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.2
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.97
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.03
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.18
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,134.75
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.29
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.6
880814,BROXTOWE LANE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.57
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.07
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.88
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.94
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.49
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.23
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.75
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.6
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,151.6
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.69
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,111.2
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,120.28
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
880814,BROXTOWE LANE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.26
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.39
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.64
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,170.6
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.15
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.54
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.37
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.85
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.56
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.08
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.12
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,172.7
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.71
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.59
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.29
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
880814,BROXTOWE LANE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.7
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.38
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.84
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.17
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,82.1
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,181.7
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.86
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.75
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.6
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.6
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.74
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.49
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.26
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.19
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.8
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.6
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.5
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.08
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.57
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,125.05
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
880814,BROXTOWE LANE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.14
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.15
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.1
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.2
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.84
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.4
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.33
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.06
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.34
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.66
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.44
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.81
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,115.36
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
880814,BROXTOWE LANE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.49
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.46
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.1
