Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.4
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.94
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.82
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.43
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.85
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.17
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.3
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.57
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.92
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.6
880814,BROXTOWE LANE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.99
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,37.86
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.34
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,155.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.53
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.74
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.7
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.87
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.77
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.36
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,127.9
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.54
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,126.58
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.56
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.1
880814,BROXTOWE LANE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.95
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.46
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.77
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.7
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.5
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.58
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.42
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.48
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.52
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.98
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.2
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.45
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,111.46
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,110.52
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
880814,BROXTOWE LANE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.82
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.49
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.99
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.55
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.44
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.56
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.36
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.18
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.78
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
880814,BROXTOWE LANE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.82
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.79
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.7
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.1
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.26
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.84
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.12
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.15
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.78
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.05
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.86
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
880814,BROXTOWE LANE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.22
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.62
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.8
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.13
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.01
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.56
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.64
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.27
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.17
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.85
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
880814,BROXTOWE LANE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.58
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.07
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,142.9
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.0
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.09
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.45
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.17
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.45
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.07
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.36
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
880814,BROXTOWE LANE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.44
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.73
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.12
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,160.2
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.84
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.94
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.86
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.47
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.73
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,109.61
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.65
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
880814,BROXTOWE LANE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.44
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.37
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.31
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,143.0
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,147.9
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.9
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
