Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.88
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.26
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.4
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,141.1
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.63
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,116.7
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.75
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
880814,BROXTOWE LANE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.02
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.03
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,149.5
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.04
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.78
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.12
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.29
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.9
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.33
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.16
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.09
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
880814,BROXTOWE LANE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.12
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.21
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,135.7
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.24
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.07
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.83
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.88
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.1
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.08
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.54
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
880814,BROXTOWE LANE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.15
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.5
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.44
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.21
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.66
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.2
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.39
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,96.39
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.5
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
880814,BROXTOWE LANE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.09
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.47
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.57
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.81
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.29
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.73
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.57
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.62
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,140.5
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.2
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.03
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,109.14
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.18
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
880814,BROXTOWE LANE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.94
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.0
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.5
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.27
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.07
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.97
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.85
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.03
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.77
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.4
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
880814,BROXTOWE LANE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.87
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.88
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.73
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.52
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.62
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.38
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
880814,BROXTOWE LANE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.45
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.6
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.79
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.65
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.16
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.35
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.95
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
880814,BROXTOWE LANE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.79
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.7
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.55
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.78
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.17
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
