Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.97
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,94.19
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.43
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
880814,BROXTOWE LANE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.98
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.97
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.7
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.37
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.49
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.71
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.75
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.47
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.77
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.04
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.22
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.84
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
880814,BROXTOWE LANE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.85
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.18
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.3
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.63
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.42
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.13
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.81
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.2
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.7
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.91
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
880814,BROXTOWE LANE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.34
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.72
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.3
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,121.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.47
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.06
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.01
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.55
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.54
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.61
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.08
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.61
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
880814,BROXTOWE LANE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,40.5
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.49
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,165.9
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.09
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.21
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.51
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.19
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.95
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,96.38
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.48
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
880814,BROXTOWE LANE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.01
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.05
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.92
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.27
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.36
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.55
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.58
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.76
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.8
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.36
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.43
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
880814,BROXTOWE LANE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.58
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.1
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.71
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.97
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.61
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.37
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.9
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.5
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,150.2
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.41
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.8
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.7
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
880814,BROXTOWE LANE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.63
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.54
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.07
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.19
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.69
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.77
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.1
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.7
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.83
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.4
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.75
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
880814,BROXTOWE LANE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.84
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.05
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.32
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.74
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.77
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.25
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.7
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.02
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.27
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,87.88
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
880814,BROXTOWE LANE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.71
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.9
