Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.66
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.91
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.11
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.99
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.0
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.72
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.2
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
880814,BROXTOWE LANE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.95
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.23
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.94
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.74
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.68
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.5
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.44
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.65
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.77
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.34
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,103.71
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
880814,BROXTOWE LANE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.34
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.4
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.25
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.51
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.08
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.95
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.14
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.58
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.1
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.92
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.47
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.31
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
880814,BROXTOWE LANE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.01
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.74
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.98
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.57
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.21
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.51
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.67
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.03
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.1
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.4
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.17
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.79
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.7
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
880814,BROXTOWE LANE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.15
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.83
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.04
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.81
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.03
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.05
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,159.7
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.4
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.64
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.56
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
880814,BROXTOWE LANE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.12
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.31
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.36
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.33
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.94
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.98
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.13
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.64
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.9
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.32
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.18
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.36
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
880814,BROXTOWE LANE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.62
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.41
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.49
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.22
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.3
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.17
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.9
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.71
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,147.9
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.91
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,98.14
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.48
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
880814,BROXTOWE LANE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.47
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.87
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.87
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.64
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.93
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.15
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.76
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,182.0
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.71
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.71
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.85
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
880814,BROXTOWE LANE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.04
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.63
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.53
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.8
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.81
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
