Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.21
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.36
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.98
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.79
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.61
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.17
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.3
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.68
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,107.85
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,97.29
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
880814,BROXTOWE LANE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.32
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.42
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.3
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.0
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.12
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.82
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.39
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.86
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.65
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.9
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.1
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.26
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,108.45
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.25
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.2
880814,BROXTOWE LANE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.14
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.01
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.09
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.83
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.21
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.97
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.13
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.82
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.19
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.3
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.51
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
880814,BROXTOWE LANE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.24
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.82
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.94
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,114.3
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.48
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.17
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.08
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.45
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.62
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.9
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.47
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.51
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.2
880814,BROXTOWE LANE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.43
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.02
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,166.1
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.38
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.35
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.1
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.87
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.3
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,121.86
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.45
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,216.8
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,497.8
880814,BROXTOWE LANE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.57
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,37.93
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.55
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,66.1
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,156.9
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.49
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.7
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.34
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.8
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.22
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,113.61
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.63
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,186.1
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
880814,BROXTOWE LANE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.26
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.21
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.05
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.89
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.28
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.48
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.51
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.2
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.03
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
880814,BROXTOWE LANE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.13
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.79
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.62
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.57
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.02
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.47
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.61
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
880814,BROXTOWE LANE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.34
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.35
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.9
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.51
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.68
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.7
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.4
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
