Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.56
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.69
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,98.48
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
880814,BROXTOWE LANE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.98
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.72
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.0
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.82
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.58
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.4
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.73
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.85
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.89
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.5
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.1
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.85
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,111.62
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,101.73
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,199.9
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
880814,BROXTOWE LANE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.01
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.1
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.77
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.29
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.73
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,101.54
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.46
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
880814,BROXTOWE LANE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.81
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.35
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.55
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.81
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,107.88
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.95
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
880814,BROXTOWE LANE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.59
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.54
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.2
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.07
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.72
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.96
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.24
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,143.9
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.07
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.74
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.73
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.0
880814,BROXTOWE LANE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.21
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,64.5
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.41
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.75
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.14
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.03
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,101.1
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.92
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
880814,BROXTOWE LANE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.79
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.1
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.13
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.02
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.62
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.08
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
880814,BROXTOWE LANE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.45
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.91
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.67
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
880814,BROXTOWE LANE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.86
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.88
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.6
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.32
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.04
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
880814,BROXTOWE LANE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
