Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.37
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.99
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
880814,BROXTOWE LANE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.39
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.18
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.51
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
880814,BROXTOWE LANE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.28
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.86
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.77
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
880814,BROXTOWE LANE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.62
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.61
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.46
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.07
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.23
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
880814,BROXTOWE LANE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.9
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.08
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
880814,BROXTOWE LANE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.17
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
880814,BROXTOWE LANE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.27
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.07
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
880814,BROXTOWE LANE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.61
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
880814,BROXTOWE LANE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
