Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
880814,BROXTOWE LANE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.38
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.69
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
880814,BROXTOWE LANE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.02
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
880814,BROXTOWE LANE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.16
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
880814,BROXTOWE LANE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
880814,BROXTOWE LANE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.19
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.57
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
880814,BROXTOWE LANE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.98
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
880814,BROXTOWE LANE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.95
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.89
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
880814,BROXTOWE LANE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.9
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.93
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
