Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
880814,BROXTOWE LANE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.13
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
880814,BROXTOWE LANE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.27
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
880814,BROXTOWE LANE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.8
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
880814,BROXTOWE LANE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.28
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
880814,BROXTOWE LANE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
880814,BROXTOWE LANE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
880814,BROXTOWE LANE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.07
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
880814,BROXTOWE LANE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.68
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
880814,BROXTOWE LANE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
